Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,7.78
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,8.9
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,20.99
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,57.2
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
932207,Keeling Road,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
932207,Keeling Road,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,38.6
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,7.81
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,8.69
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,16.8
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,44.6
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
932207,Keeling Road,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
932207,Keeling Road,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,38.6
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,10.48
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,9.69
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,21.91
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,55.7
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
932207,Keeling Road,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
932207,Keeling Road,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
932207,Keeling Road,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,38.7
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,10.31
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,8.83
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,21.97
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,59.5
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
932207,Keeling Road,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
932207,Keeling Road,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,38.8
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,10.4
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,9.69
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,23.41
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,62.7
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
932207,Keeling Road,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
932207,Keeling Road,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,38.8
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,10.29
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,8.6
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,21.72
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,57.3
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
932207,Keeling Road,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,8.49
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,8.49
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,20.17
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,57.0
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
932207,Keeling Road,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,8.09
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,9.33
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,14.56
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,34.3
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
932207,Keeling Road,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,9.04
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,10.19
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,13.66
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,31.0
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
932207,Keeling Road,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
932207,Keeling Road,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,10.49
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,9.09
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,14.44
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,35.6
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
932207,Keeling Road,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
932207,Keeling Road,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
932207,Keeling Road,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
