Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,12.83
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,9.23
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,20.9
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,54.7
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
932207,Keeling Road,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
932207,Keeling Road,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
932207,Keeling Road,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,11.39
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,8.92
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,21.69
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,56.6
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.1
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
932207,Keeling Road,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
932207,Keeling Road,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,9.16
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,9.31
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,22.17
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,59.9
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
932207,Keeling Road,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932207,Keeling Road,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,8.51
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,9.47
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,14.4
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,36.0
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
932207,Keeling Road,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
932207,Keeling Road,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
932207,Keeling Road,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,8.44
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,8.71
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,16.21
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,43.3
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
932207,Keeling Road,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,9.35
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,8.63
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,18.49
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,46.6
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.7
932207,Keeling Road,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
932207,Keeling Road,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,39.2
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,11.54
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,9.09
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,18.43
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,43.1
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
932207,Keeling Road,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,39.3
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,10.15
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,10.15
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,19.21
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,46.4
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
932207,Keeling Road,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
932207,Keeling Road,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,39.3
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,9.76
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,9.96
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,16.59
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,41.8
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,43.7
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
932207,Keeling Road,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,39.3
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,10.01
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,9.94
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,15.35
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,39.5
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
932207,Keeling Road,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932207,Keeling Road,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,39.4
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,9.52
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,10.24
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,14.7
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,35.8
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
932207,Keeling Road,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
