Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,39.4
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,8.68
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,9.68
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,14.21
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,35.3
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
932207,Keeling Road,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
932207,Keeling Road,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,39.5
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,10.31
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,8.82
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,15.58
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,41.1
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
932207,Keeling Road,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
932207,Keeling Road,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,39.5
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,10.72
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,9.81
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,14.22
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,37.4
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
932207,Keeling Road,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
932207,Keeling Road,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
932207,Keeling Road,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,39.6
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,9.43
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,9.77
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,14.28
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,36.6
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
932207,Keeling Road,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,39.6
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,9.91
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,9.58
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,14.67
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,37.4
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
932207,Keeling Road,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,39.6
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,9.87
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,10.9
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,15.97
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,38.0
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.2
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
932207,Keeling Road,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932207,Keeling Road,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,39.7
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,12.3
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,13.11
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,15.66
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,36.6
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
932207,Keeling Road,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,7.79
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,18.77
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,13.64
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,41.8
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
932207,Keeling Road,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,43.2
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,10.48
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,21.85
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,20.44
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,46.0
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
932207,Keeling Road,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,8.65
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,21.04
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,18.53
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,47.7
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
932207,Keeling Road,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
