Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,9.19
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,20.07
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,12.46
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,41.1
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
932207,Keeling Road,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.33
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,11.3
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,25.04
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,12.98
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,51.9
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,106.2
932207,Keeling Road,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,12.36
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,19.6
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,15.55
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,37.3
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
932207,Keeling Road,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,12.18
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,20.98
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,14.13
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,41.2
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
932207,Keeling Road,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,11.79
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,21.34
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,13.72
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,41.9
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
932207,Keeling Road,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
932207,Keeling Road,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,15.29
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,19.08
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,14.89
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,38.0
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
932207,Keeling Road,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,12.21
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,13.22
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,15.83
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,39.5
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
932207,Keeling Road,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,12.44
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,15.53
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,19.91
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,47.0
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
932207,Keeling Road,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
932207,Keeling Road,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,10.82
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,16.49
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,20.11
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,46.8
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
932207,Keeling Road,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,10.87
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,16.76
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,21.82
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,51.5
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
932207,Keeling Road,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
