Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,13.6
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,18.98
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,21.52
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,47.8
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
932207,Keeling Road,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,16.05
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,20.54
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,23.15
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,55.8
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
932207,Keeling Road,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,53.0
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,16.95
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,16.83
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,30.01
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,70.1
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
932207,Keeling Road,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,128.7
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,54.6
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,17.04
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,18.29
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,33.38
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,77.1
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
932207,Keeling Road,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,61.2
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,15.98
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,19.17
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,32.84
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,77.9
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
932207,Keeling Road,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,140.3
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
932207,Keeling Road,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,15.65
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,22.93
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,27.67
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,57.4
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
932207,Keeling Road,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,18.88
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,19.11
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,24.62
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,52.7
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,81.6
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
932207,Keeling Road,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,18.77
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,21.89
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,32.59
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,64.0
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
932207,Keeling Road,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,18.88
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,20.21
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,25.29
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,55.7
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
932207,Keeling Road,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,60.7
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,19.77
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,25.23
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,34.36
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,76.7
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
932207,Keeling Road,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,148.5
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.63
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,83.6
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.3
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
