Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,15.65
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,34.81
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,40.35
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,103.2
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,146.9
932207,Keeling Road,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,172.0
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
932207,Keeling Road,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,13.66
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,31.43
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,31.31
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,81.2
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,133.5
932207,Keeling Road,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
932207,Keeling Road,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,18.0
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,24.98
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,28.02
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,55.5
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
932207,Keeling Road,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,120.7
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
932207,Keeling Road,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,16.73
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,25.34
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,23.09
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,52.1
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
932207,Keeling Road,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
932207,Keeling Road,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
932207,Keeling Road,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,15.24
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,28.79
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,28.79
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,67.3
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
932207,Keeling Road,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
932207,Keeling Road,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,19.99
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,25.09
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,29.82
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,61.0
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
932207,Keeling Road,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,127.2
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
932207,Keeling Road,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,17.01
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,29.42
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,28.91
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,65.2
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,124.7
932207,Keeling Road,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.61
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,48.5
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,16.86
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,25.16
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,31.95
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,69.1
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
932207,Keeling Road,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.56
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,60.9
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,18.44
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,26.98
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,40.93
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,87.6
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
932207,Keeling Road,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,170.8
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,45.5
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,36.7
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,21.14
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,26.92
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,37.12
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,72.8
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
932207,Keeling Road,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,155.9
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,22.64
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,33.93
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,36.6
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,71.4
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
