Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
932207,Keeling Road,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,157.6
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,20.24
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,29.3
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,33.99
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,64.9
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,124.1
932207,Keeling Road,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,47.0
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
932207,Keeling Road,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,20.78
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,37.96
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,34.65
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,81.4
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
932207,Keeling Road,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,148.3
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,45.6
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
932207,Keeling Road,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,22.03
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,33.01
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,35.64
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,71.9
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
932207,Keeling Road,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,42.4
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
932207,Keeling Road,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,24.92
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,32.08
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,39.84
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,72.9
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
932207,Keeling Road,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,168.5
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.14
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,35.8
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.9
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
932207,Keeling Road,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,25.8
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,34.05
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,32.37
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,56.0
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
932207,Keeling Road,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,137.9
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.02
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.93
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,26.25
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,33.36
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,37.0
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,58.9
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
932207,Keeling Road,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,155.6
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
932207,Keeling Road,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,21.09
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,32.32
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,35.29
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,68.8
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,135.4
932207,Keeling Road,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,24.15
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,27.83
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,36.4
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,64.5
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
932207,Keeling Road,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,153.8
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,50.5
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,25.08
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,24.96
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,30.21
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,56.5
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
932207,Keeling Road,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,20.32
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,28.44
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,28.22
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,54.5
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
932207,Keeling Road,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,55.6
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
