Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,15.56
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,21.09
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,32.27
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,72.3
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
932207,Keeling Road,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,15.61
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,18.96
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,25.72
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,55.6
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
932207,Keeling Road,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,20.75
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,21.71
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,29.44
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,56.6
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
932207,Keeling Road,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,126.7
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
932207,Keeling Road,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,18.61
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,22.76
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,29.19
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,59.7
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
932207,Keeling Road,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.6
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,20.47
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,18.96
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,24.63
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,49.5
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
932207,Keeling Road,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.95
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,20.9
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,17.77
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,31.76
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,69.0
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
932207,Keeling Road,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,137.3
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,21.02
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,20.49
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,29.15
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,55.7
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
932207,Keeling Road,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,124.7
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,20.25
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,19.35
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,25.56
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,51.0
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
932207,Keeling Road,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,36.2
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,19.6
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,16.28
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,21.8
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,47.2
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
932207,Keeling Road,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
932207,Keeling Road,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,36.2
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,19.3
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,17.88
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,20.69
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,47.1
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
932207,Keeling Road,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
