Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,36.2
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,14.06
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,14.49
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,16.23
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,44.2
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
932207,Keeling Road,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
932207,Keeling Road,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,36.2
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,15.23
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,17.61
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,20.69
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,46.6
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
932207,Keeling Road,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,22.53
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,24.46
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,22.98
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,42.1
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
932207,Keeling Road,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.77
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,20.04
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,25.29
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,22.48
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,45.7
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
932207,Keeling Road,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.78
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,15.48
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,24.69
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,25.45
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,54.1
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
932207,Keeling Road,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,14.39
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,23.85
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,18.84
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,48.0
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
932207,Keeling Road,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,12.06
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,27.23
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,18.56
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,61.8
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
932207,Keeling Road,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
932207,Keeling Road,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,17.57
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,28.25
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,16.68
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,55.7
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.7
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
932207,Keeling Road,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,16.31
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,33.13
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,19.72
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,70.0
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
932207,Keeling Road,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
932207,Keeling Road,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,12.72
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,26.93
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,17.68
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,58.4
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
932207,Keeling Road,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
