Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,17.17
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,24.32
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,18.94
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,45.9
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
932207,Keeling Road,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.7
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,18.06
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,26.31
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,16.65
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,51.1
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,113.0
932207,Keeling Road,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,76.3
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
932207,Keeling Road,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,13.7
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,28.05
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,21.76
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,58.3
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
932207,Keeling Road,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,17.09
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,28.26
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,22.46
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,52.3
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.7
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
932207,Keeling Road,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.4
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
932207,Keeling Road,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,18.43
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,30.09
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,25.0
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,55.7
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
932207,Keeling Road,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932207,Keeling Road,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,18.98
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,33.21
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,23.8
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,59.0
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,139.4
932207,Keeling Road,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.83
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
932207,Keeling Road,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,18.17
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,31.3
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,20.46
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,59.0
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
932207,Keeling Road,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.98
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,48.7
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,13.97
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,35.81
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,18.22
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,81.6
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,149.6
932207,Keeling Road,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
932207,Keeling Road,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,12.76
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,35.87
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,23.35
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,80.3
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
932207,Keeling Road,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.1
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
932207,Keeling Road,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,16.48
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,25.96
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,22.04
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,53.2
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,110.2
932207,Keeling Road,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
932207,Keeling Road,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
