Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,19.09
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,21.67
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,23.9
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,44.5
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,94.2
932207,Keeling Road,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,20.15
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,23.09
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,19.86
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,46.1
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
932207,Keeling Road,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
932207,Keeling Road,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,18.76
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,21.43
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,18.11
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,45.7
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
932207,Keeling Road,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,15.3
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,22.92
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,19.97
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,46.9
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
932207,Keeling Road,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
932207,Keeling Road,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
932207,Keeling Road,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,13.98
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,24.13
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,22.61
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,51.9
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
932207,Keeling Road,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
932207,Keeling Road,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,16.1
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,28.65
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,18.63
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,54.6
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
932207,Keeling Road,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
932207,Keeling Road,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,17.88
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,22.62
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,19.14
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,42.4
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,76.1
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
932207,Keeling Road,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,17.5
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,29.92
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,18.11
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,57.5
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
932207,Keeling Road,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
932207,Keeling Road,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,17.68
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,23.1
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,20.42
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,42.4
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
932207,Keeling Road,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,13.82
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,21.5
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,20.55
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,47.4
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
932207,Keeling Road,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932207,Keeling Road,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,18.06
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,24.51
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,21.46
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,45.4
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
932207,Keeling Road,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
