Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,19.64
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,21.59
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,19.58
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,43.7
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
932207,Keeling Road,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,16.16
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,22.7
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,19.64
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,48.4
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
932207,Keeling Road,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,69.5
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,16.8
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,25.73
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,28.36
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,72.1
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
932207,Keeling Road,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,18.14
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,22.08
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,22.98
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,52.8
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
932207,Keeling Road,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,17.02
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,23.55
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,20.65
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,46.4
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
932207,Keeling Road,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,17.8
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,19.68
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,26.68
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,50.2
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
932207,Keeling Road,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,13.96
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,20.08
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,24.75
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,54.0
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
932207,Keeling Road,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932207,Keeling Road,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,16.23
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,27.1
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,21.99
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,54.3
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
932207,Keeling Road,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,14.93
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,22.72
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,20.56
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,46.8
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
932207,Keeling Road,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,16.96
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,17.64
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,25.77
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,59.2
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
932207,Keeling Road,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.01
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,71.8
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
