Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,20.69
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,24.01
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,41.79
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,86.2
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
932207,Keeling Road,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,177.5
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,19.86
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,18.93
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,17.58
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,43.2
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
932207,Keeling Road,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.31
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,77.8
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,13.06
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,24.56
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,43.44
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,108.7
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
932207,Keeling Road,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,185.6
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,22.02
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,24.3
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,36.69
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,68.8
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
932207,Keeling Road,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,156.3
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,12.04
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,18.34
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,25.97
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,64.1
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
932207,Keeling Road,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
932207,Keeling Road,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,20.75
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,18.0
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,31.39
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,67.3
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
932207,Keeling Road,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,16.1
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,18.65
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,20.13
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,42.5
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
932207,Keeling Road,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
932207,Keeling Road,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,14.95
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,14.95
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,21.89
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,50.6
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
932207,Keeling Road,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,20.74
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,17.27
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,19.86
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,41.8
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
932207,Keeling Road,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,41.7
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
932207,Keeling Road,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,13.7
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,14.79
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,27.26
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,67.4
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
932207,Keeling Road,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
