Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
932207,Keeling Road,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,13.44
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,14.58
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,23.63
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,56.8
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
932207,Keeling Road,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
932207,Keeling Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,11.89
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,13.04
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,26.4
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,70.4
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
932207,Keeling Road,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
932207,Keeling Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,20.18
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,15.03
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,15.57
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,43.9
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
932207,Keeling Road,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
932207,Keeling Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
932207,Keeling Road,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,9.74
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,15.87
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,17.8
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,41.0
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
932207,Keeling Road,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
932207,Keeling Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,12.64
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,12.59
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,17.47
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,37.8
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
932207,Keeling Road,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
932207,Keeling Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
932207,Keeling Road,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,36.2
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,10.78
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,13.31
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,18.61
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,41.8
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
932207,Keeling Road,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
932207,Keeling Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,10.13
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,12.47
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,19.77
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,46.4
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
932207,Keeling Road,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,9.46
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,17.44
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,18.06
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,46.9
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
932207,Keeling Road,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,11.36
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,12.78
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,17.89
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,38.3
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
932207,Keeling Road,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,8.26
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,9.15
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,18.39
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,47.5
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
932207,Keeling Road,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
932207,Keeling Road,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
932207,Keeling Road,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
