Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,7.51
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,8.5
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,15.65
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,40.0
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
932207,Keeling Road,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
932207,Keeling Road,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,7.72
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,17.0
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,16.38
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,42.9
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
932207,Keeling Road,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
932207,Keeling Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,7.5
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,9.57
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,21.58
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,56.0
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
932207,Keeling Road,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
932207,Keeling Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,7.16
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,8.38
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,15.78
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,41.1
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
932207,Keeling Road,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,8.84
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,8.09
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,16.99
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,42.8
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
932207,Keeling Road,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
932207,Keeling Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,8.78
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,8.02
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,20.21
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,56.6
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
932207,Keeling Road,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
932207,Keeling Road,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
932207,Keeling Road,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,7.94
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,8.44
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,16.83
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,45.4
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
932207,Keeling Road,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
932207,Keeling Road,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,7.84
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,8.7
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,15.36
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,38.6
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
932207,Keeling Road,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
932207,Keeling Road,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,36.7
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,7.58
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,8.36
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,14.82
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,38.0
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
932207,Keeling Road,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
932207,Keeling Road,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,8.42
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,8.24
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,15.28
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,39.0
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
932207,Keeling Road,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
932207,Keeling Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,10.38
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,8.4
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,14.65
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,35.2
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
932207,Keeling Road,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
