Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
932207,Keeling Road,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,8.14
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,9.05
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,14.81
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,37.5
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
932207,Keeling Road,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
932207,Keeling Road,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
932207,Keeling Road,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,10.32
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,7.53
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,14.35
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,39.6
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
932207,Keeling Road,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
932207,Keeling Road,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,7.54
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,7.51
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,13.22
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,37.1
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
932207,Keeling Road,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
932207,Keeling Road,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,7.77
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,8.37
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,14.01
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,37.2
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
932207,Keeling Road,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
932207,Keeling Road,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,8.71
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,8.89
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,13.61
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,34.0
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
932207,Keeling Road,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
932207,Keeling Road,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,9.74
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,8.44
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,15.52
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,38.8
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
932207,Keeling Road,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,7.57
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,7.97
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,14.71
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,38.6
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
932207,Keeling Road,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
932207,Keeling Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,7.67
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,8.07
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,14.38
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,39.4
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
932207,Keeling Road,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
932207,Keeling Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,7.91
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,7.95
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,16.28
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,45.4
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
932207,Keeling Road,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
932207,Keeling Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,8.98
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,8.08
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,15.57
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,42.3
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
932207,Keeling Road,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
