Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
932207,Keeling Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,8.61
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,7.86
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,16.49
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,47.4
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
932207,Keeling Road,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
932207,Keeling Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,37.2
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,10.09
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,9.81
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,13.7
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,36.8
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
932207,Keeling Road,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
932207,Keeling Road,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,37.2
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,8.25
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,9.52
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,17.22
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,45.7
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
932207,Keeling Road,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
932207,Keeling Road,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,8.08
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,17.52
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,40.1
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
932207,Keeling Road,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,9.63
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,14.55
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,15.35
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,33.8
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
932207,Keeling Road,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,7.82
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,16.95
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,16.3
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,38.5
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
932207,Keeling Road,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,37.4
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,9.8
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,17.96
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,17.9
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,37.2
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
932207,Keeling Road,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
932207,Keeling Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,37.4
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,10.87
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,17.35
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,18.92
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,39.0
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
932207,Keeling Road,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
